Single stage AHT,20�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,42,44,46,48,50,52,54,56,58,60
2,0.49266,0.4923,0.49202,0.49182,0.49169,0.49163,0.49164,0.49171,0.49184,0.49203,0.49227
4,0.49141,0.49127,0.49125,0.49135,0.49155,0.49184,0.49222,0.49267,0.49319,0.49377,0.49439
6,0.48827,0.48807,0.48801,0.48809,0.48827,0.48857,0.48894,0.4894,0.48991,0.49048,0.49108
8,0.48363,0.48317,0.48286,0.4827,0.48266,0.48273,0.48289,0.48313,0.48342,0.48377,0.48415
10,0.47781,0.47694,0.47623,0.47568,0.47526,0.47495,0.47474,0.47462,0.47457,0.47456,0.4746
12,0.47102,0.46961,0.46837,0.4673,0.46637,0.46556,0.46487,0.46426,0.46374,0.46328,0.46286
14,0.46337,0.46131,0.45944,0.45773,0.45618,0.45476,0.45347,0.45228,0.45117,0.45014,0.44917
16,0.45496,0.45214,0.44952,0.44707,0.44478,0.44264,0.44063,0.43874,0.43694,0.43522,0.43362
18,0.44583,0.44215,0.43867,0.43536,0.43223,0.42925,0.4264,0.42369,0.42109,0.41859,0.41617
20,0.43601,0.43136,0.42687,0.42258,0.41847,0.41457,0.41072,0.40705,0.40355,0.40012,0.39678
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -1 ,20�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.32175,0.31974,0.31974,,,,,,,,
4,0.31751,0.3162,0.31725,,,,,,,,
6,0.30918,0.30571,0.3047,,,,,,,,
8,0.29742,0.28959,0.28439,,,,,,,,
10,0.28275,0.26868,0.25748,,,,,,,,
12,0.26548,0.24324,0.22407,,,,,,,,
14,0.24573,0.21337,0.18388,,,,,,,,
16,0.22351,0.17872,0.13611,,,,,,,,
18,0.19878,0.1389,0.07946,,,,,,,,
20,0.17133,0.09303,0.0119,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -2,20�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.32218,0.3212,0.32248,,,,,,,,
4,0.31316,0.31076,0.31093,,,,,,,,
6,0.29906,0.29158,0.2867,,,,,,,,
8,0.28075,0.26532,0.25241,,,,,,,,
10,0.25851,0.23221,0.20803,,,,,,,,
12,0.23233,0.19174,0.15234,,,,,,,,
14,0.20201,0.14302,0.08273,,,,,,,,
16,0.16722,0.08452,,,,,,,,,
18,0.12742,0.01388,,,,,,,,,
20,0.08179,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -3,20�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.32195,0.32013,0.32045,,,,,,,,
4,0.31573,0.31372,0.31419,,,,,,,,
6,0.30609,0.30107,0.29853,,,,,,,,
8,0.29375,0.28382,0.27643,,,,,,,,
10,0.27903,0.26252,0.24866,,,,,,,,
12,0.26203,0.23731,0.21516,,,,,,,,
14,0.24283,0.20806,0.17543,,,,,,,,
16,0.22139,0.17439,0.12862,,,,,,,,
18,0.1976,0.13591,0.07342,,,,,,,,
20,0.17127,0.09175,0.00809,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -4 ,20�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.32207,0.32104,0.32233,,,,,,,,
4,0.31448,0.31282,0.31386,,,,,,,,
6,0.30102,0.29489,0.2918,,,,,,,,
8,0.2829,0.26925,0.25911,,,,,,,,
10,0.26072,0.23668,0.21645,,,,,,,,
12,0.23477,0.19713,0.16301,,,,,,,,
14,0.20504,0.15001,0.09711,,,,,,,,
16,0.1714,0.09428,0.01575,,,,,,,,
18,0.13336,0.02814,,,,,,,,,
20,0.09055,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double effect AHT ,10�C condensation temperature,,,,,,,,,,
Energy efficiency,Waste heat temperature (�C),,,,,,,,,,
Strong solution concentration,44,50,60,,,,,,,,
0.6,,,0.64485,,,,,,,,
0.58,,0.64864,0.64355,,,,,,,,
0.56,0.65095,0.64808,0.64039,,,,,,,,
0.54,0.65067,0.64614,0.62908,,,,,,,,
0.52,0.6489,0.64115,0.53828,,,,,,,,
0.5,0.64457,0.61694,,,,,,,,,
0.48,0.62472,,,,,,,,,,
